Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,193.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
