Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T22:00:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,194.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,213.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,226.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,215.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,207.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,197.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,228.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,246.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,279.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,79.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,320.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,257.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,244.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
