Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,267.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,79.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,272.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,79.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,277.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,88.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,307.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,82.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,281.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,185.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,80.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,283.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,268.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,85.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,279.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,196.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,197.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,93.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,294.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,200.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,257.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,215.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,198.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,76.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,85.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,189.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,83.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,253.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,82.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,216.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,70.88
