Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,214.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,253.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,244.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,262.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,278.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,204.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,200.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,205.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
