Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,207.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
