Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,transformer,,Temperature,C,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,transformer,,Temperature,C,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,transformer,,Temperature,C,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,transformer,,Temperature,C,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
