Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:10:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:00:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
