Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,217.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,201.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,204.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,189.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,188.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,196.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,188.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,195.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
