Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,204.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,192.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,206.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,206.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,200.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,192.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,195.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,56.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,78.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,212.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,215.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,74.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,76.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,206.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,202.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,78.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,233.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,50.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,217.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,80.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,77.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,276.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,207.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.7
