Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,236.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,220.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,218.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,202.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,194.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,228.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,229.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,215.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,220.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,202.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
