Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,149.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:00:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
