Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,192.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,179.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,156.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,187.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.01
