Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,185.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,189.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
