Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,198.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,190.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,194.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,209.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,217.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,186.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
