Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,169.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,169.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
