Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,197.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,transformer,,Temperature,C,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,transformer,,Temperature,C,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,227.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,199.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,200.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,221.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,190.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,196.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,196.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
