Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,203.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,196.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,191.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,208.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,200.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,203.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,233.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,196.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,252.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,201.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,214.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,247.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,204.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,208.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,194.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
