Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,177.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,185.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,214.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,173.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,172.5
