Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,193.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,186.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,175.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.24
