Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:30:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,187.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,185.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,245.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,179.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,226.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,261.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,189.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,189.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,transformer,,Temperature,C,15.8
