Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,229.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,202.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
