Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:40:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
