Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,155.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
