Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,169.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,165.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,181.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,184.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,203.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,230.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,195.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,195.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
