Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,205.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,235.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,247.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,247.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,207.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,273.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,269.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,215.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,342.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,277.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,185.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,231.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,227.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,246.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,202.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.61
