Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,220.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,188.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,188.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,218.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,213.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,232.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
