Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,201.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,205.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,64.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,247.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,205.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,63.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,232.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,197.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,210.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,198.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,60.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,173.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
