Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
