Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
