Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
