Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,195.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
