Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,181.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,208.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,206.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,248.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,249.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,203.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,217.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,250.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,189.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,269.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
