Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,228.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,258.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,79.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,289.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,282.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,197.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,189.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,210.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,189.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,189.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,230.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,219.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
