Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,254.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,74.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,312.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,80.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,312.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,270.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,232.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,253.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,210.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,201.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,199.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,189.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,185.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.41
