Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,221.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,54.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,67.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,232.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,202.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,212.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,183.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
