Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,169.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,188.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,178.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,187.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,173.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,228.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,213.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
