Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,165.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
