Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
