Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,189.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,279.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,266.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,294.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,286.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,227.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,227.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,280.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,52.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,225.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,295.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,246.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,193.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,252.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,230.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.24
