Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,207.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,229.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,200.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,212.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,203.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,217.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,55.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,236.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,79.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,77.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,230.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,52.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,221.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,184.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,206.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,208.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,196.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
