Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T12:00:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,220.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,195.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,206.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,216.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,235.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,218.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
