Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,194.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,192.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
