Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:10:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,185.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,180.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,191.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,196.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,198.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
