Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,205.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,199.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.14
