Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,189.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,186.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,221.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,215.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,188.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,211.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,206.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,224.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,193.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,211.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,200.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.7
