Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,51.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,220.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,87.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,288.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,182.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,249.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,208.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,212.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,192.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,188.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,177.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,177.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
