Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,173.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,196.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,193.6
