Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,185.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
