Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,164.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,177.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,193.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,199.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,205.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,219.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
