Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,172.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
