Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,159.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,266.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,75.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,282.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,211.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,198.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
