Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,188.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,188.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,227.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,188.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,246.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,257.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,259.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,152.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,208.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,296.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,210.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,201.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,224.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,218.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,51.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,219.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,217.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,51.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,220.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,210.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,216.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
