Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,235.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,185.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,195.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,196.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,196.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,194.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,225.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,228.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,185.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,218.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,206.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,199.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,204.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,212.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,228.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,182.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,198.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
