Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,188.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
