Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
