Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:40:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,174.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,179.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
