Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,179.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,198.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,61.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,212.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,208.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,209.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,203.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
