Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,203.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,193.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,207.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,220.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,221.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,188.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,206.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,194.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,53.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,225.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,217.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,201.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,200.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,214.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,259.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
