Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,200.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,218.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,196.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,194.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,225.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,189.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
