Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,217.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,196.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,152.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:30:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
