Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,187.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,transformer,,Temperature,C,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,transformer,,Temperature,C,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,transformer,,Temperature,C,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,169.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,transformer,,Temperature,C,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,213.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,transformer,,Temperature,C,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,247.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,transformer,,Temperature,C,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,234.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,transformer,,Temperature,C,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,205.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
