Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,transformer,,Temperature,C,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,212.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,transformer,,Temperature,C,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,185.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,transformer,,Temperature,C,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,196.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,transformer,,Temperature,C,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,165.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,transformer,,Temperature,C,9.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,transformer,,Temperature,C,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,transformer,,Temperature,C,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,transformer,,Temperature,C,8.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,165.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,transformer,,Temperature,C,8.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,transformer,,Temperature,C,8.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,transformer,,Temperature,C,8.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,transformer,,Temperature,C,8.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,transformer,,Temperature,C,8.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
