Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,transformer,,Temperature,C,8.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,transformer,,Temperature,C,8.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,transformer,,Temperature,C,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,transformer,,Temperature,C,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,transformer,,Temperature,C,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,transformer,,Temperature,C,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,transformer,,Temperature,C,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,transformer,,Temperature,C,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,transformer,,Temperature,C,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,transformer,,Temperature,C,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,transformer,,Temperature,C,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,transformer,,Temperature,C,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
