Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,158.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
